Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.41
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.84
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.36
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.17
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.07
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.0
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.6
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.28
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.06
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.81
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.65
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
112826,Mercia Drive P,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.52
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.18
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.32
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.38
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.0
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.22
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.87
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.98
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.47
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.04
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
112826,Mercia Drive P,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.95
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.0
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.46
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.96
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.87
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.7
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.1
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.02
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.73
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.35
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112826,Mercia Drive P,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.64
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.55
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.36
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.9
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.88
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.4
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112826,Mercia Drive P,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.93
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.27
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.33
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.94
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.7
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.6
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.97
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.87
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.09
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.54
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.02
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112826,Mercia Drive P,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.72
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.84
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.24
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.3
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.8
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.63
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.46
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.8
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
112826,Mercia Drive P,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.88
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.2
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.88
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.33
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.49
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.8
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.4
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.4
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.13
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.25
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.83
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.99
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.67
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.56
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.67
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
112826,Mercia Drive P,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.1
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.66
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.97
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.69
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.0
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.81
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.04
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.47
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
112826,Mercia Drive P,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.14
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.49
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.0
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.26
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.85
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.5
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.09
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.2
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.4
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.17
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.16
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112826,Mercia Drive P,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.55
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.2
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.04
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.13
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.05
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.2
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.9
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.96
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.32
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.83
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
