Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.5
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.92
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
112826,Mercia Drive P,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.04
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.99
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.34
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.97
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.26
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.2
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.26
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.68
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.33
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.1
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.0
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.8
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.27
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.38
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.38
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
112826,Mercia Drive P,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.62
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.66
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.32
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.6
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.35
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.97
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.92
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.47
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.4
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.08
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.91
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.48
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.63
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
112826,Mercia Drive P,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.13
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.02
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.27
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.4
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.01
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.16
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.59
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.4
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.82
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.56
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.51
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.37
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.25
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
112826,Mercia Drive P,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.81
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.93
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.62
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.65
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.4
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.9
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.9
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.19
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.66
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.49
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.63
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.2
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.83
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.53
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
112826,Mercia Drive P,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.29
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.12
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.91
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.26
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.5
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.53
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.04
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.18
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.75
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.0
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.76
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.22
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.45
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.75
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
112826,Mercia Drive P,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.32
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.76
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.95
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.57
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.86
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.8
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.3
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.9
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.47
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.27
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.0
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.31
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.89
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.26
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.65
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112826,Mercia Drive P,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.18
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.65
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.73
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.72
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.74
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.0
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.1
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.03
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.51
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.63
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.32
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.6
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.82
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.67
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.15
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
112826,Mercia Drive P,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.96
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.31
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.93
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.16
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.0
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.9
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.13
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,25.45
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.31
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.15
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,83.5
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,123.4
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.44
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.17
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.39
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.07
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.06
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
112826,Mercia Drive P,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.78
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.48
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.89
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.1
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.1
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.2
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.38
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.73
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.88
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.32
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.58
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.8
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.57
