Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.03
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.78
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.37
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.29
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
112826,Mercia Drive P,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.34
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.54
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.42
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.56
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.59
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.2
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.5
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.03
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.95
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.64
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.68
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.33
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,116.8
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.38
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.29
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.65
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.98
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.78
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
112826,Mercia Drive P,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.58
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.46
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.91
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.55
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.97
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.5
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.0
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.6
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.84
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.03
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.01
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.67
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.3
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.21
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.37
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.62
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.02
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.45
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.13
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
112826,Mercia Drive P,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.42
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.73
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.44
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.17
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.88
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,84.7
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.9
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.92
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.0
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.47
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.06
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.1
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.77
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.63
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.95
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.76
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.44
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.4
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.43
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
112826,Mercia Drive P,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.22
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.25
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.17
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.8
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.9
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.36
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.98
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.49
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.43
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.3
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.73
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.23
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.47
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.33
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.16
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.36
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.37
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
112826,Mercia Drive P,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.03
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.64
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.96
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.96
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.3
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.8
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.33
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.54
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.58
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.6
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.43
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.06
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.51
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.71
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.36
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.97
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
112826,Mercia Drive P,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.66
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.04
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.03
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.23
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.25
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.8
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.8
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.57
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.58
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.17
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.75
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.6
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.4
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.6
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.23
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.72
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.58
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.04
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.42
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.65
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.96
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
112826,Mercia Drive P,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.68
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.05
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.14
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.27
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.81
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.8
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.8
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.16
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.94
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.11
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.54
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.6
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.7
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.67
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.07
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.87
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.62
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.04
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.24
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.36
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
112826,Mercia Drive P,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.7
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.69
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.48
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.79
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.16
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.8
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.1
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.2
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.77
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.83
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.6
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.58
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.98
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.41
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
112826,Mercia Drive P,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.85
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.17
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.67
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.29
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.06
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.9
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.0
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.8
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.85
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.68
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.23
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.0
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.42
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.98
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.88
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.9
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.78
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
112826,Mercia Drive P,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.4
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.74
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.94
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.46
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.5
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.7
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.9
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.1
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.77
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.86
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.67
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.16
