Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.24
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.6
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.01
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.47
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.53
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.6
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
112826,Mercia Drive P,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.1
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.53
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.63
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.38
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.08
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.8
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.0
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.6
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.87
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.17
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.79
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.53
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.81
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.1
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.24
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.89
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.73
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.45
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.6
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.08
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
112826,Mercia Drive P,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.06
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.82
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.23
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.49
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.0
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.2
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.66
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.6
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.28
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.0
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.73
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.62
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.11
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.07
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.67
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.43
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.14
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
112826,Mercia Drive P,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.54
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.77
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.57
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.71
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.9
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.2
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.1
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.57
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.31
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.25
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.17
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.9
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.28
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.19
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.68
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.67
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.29
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.04
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
112826,Mercia Drive P,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.65
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.46
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.22
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.75
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.3
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.1
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.3
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.8
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.73
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.04
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.72
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.73
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.57
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.38
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.9
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.63
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.28
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.39
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.5
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
112826,Mercia Drive P,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.15
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.25
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.17
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.11
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.03
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.1
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.8
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.06
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.98
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.75
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.24
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.63
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.4
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.9
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.99
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.16
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.89
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
112826,Mercia Drive P,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.19
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.26
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.63
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.8
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.04
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.1
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.9
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.5
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.02
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.12
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.73
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.34
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.34
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.5
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.84
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.03
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.96
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.56
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
112826,Mercia Drive P,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.86
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.67
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.21
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.61
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.7
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.0
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.1
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.35
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.88
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.59
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.2
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.86
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.87
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.72
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.91
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.9
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
112826,Mercia Drive P,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.86
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.94
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.54
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.2
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.4
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.2
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.64
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.83
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.21
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.9
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.35
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.33
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.16
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.58
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.46
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
112826,Mercia Drive P,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.02
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.61
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.85
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.12
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.1
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.4
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.76
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.87
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.34
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.97
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.07
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.0
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.45
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.14
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
