Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.16
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.7
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.05
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
112826,Mercia Drive P,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.31
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.63
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.41
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.3
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.1
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.3
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.46
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.89
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.55
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.81
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.8
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.5
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.03
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.89
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.36
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.06
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.7
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
112826,Mercia Drive P,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.82
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.0
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.81
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.79
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.44
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.5
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.9
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.24
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.47
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.21
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.05
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.82
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.67
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.36
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.21
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.71
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.34
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
112826,Mercia Drive P,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.79
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.21
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.02
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,75.5
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.3
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.18
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.06
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.14
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.63
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.33
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.72
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.3
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.9
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
112826,Mercia Drive P,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.69
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.67
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.94
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.8
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,139.2
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.5
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.16
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.0
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.14
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.13
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.48
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.21
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
112826,Mercia Drive P,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.8
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.11
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.6
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.51
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.87
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.03
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.14
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.25
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.91
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.35
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.83
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
112826,Mercia Drive P,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.08
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.28
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.33
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.9
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.11
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.0
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.59
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.09
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.98
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.35
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
112826,Mercia Drive P,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.11
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.39
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.48
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.89
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.7
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.5
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.56
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.86
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.88
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,64.1
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.8
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.96
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.02
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.04
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.35
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
112826,Mercia Drive P,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.82
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.47
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.11
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.72
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.64
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,92.5
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.2
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.51
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.55
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.66
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.0
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.35
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.11
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.43
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.73
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
112826,Mercia Drive P,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.42
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.37
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.59
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.4
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.0
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.97
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.91
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.4
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.6
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.8
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.14
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.42
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
112826,Mercia Drive P,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.69
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.44
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.93
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.98
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,74.0
