Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.7
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.85
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.57
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.4
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.11
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.3
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.3
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.71
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.22
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
112826,Mercia Drive P,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.78
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.07
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.68
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,83.6
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.6
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.62
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.95
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.75
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.77
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
112826,Mercia Drive P,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.98
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.06
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.8
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.48
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.79
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.18
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.8
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
112826,Mercia Drive P,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.65
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.02
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.17
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.35
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.92
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.3
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.91
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.95
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.89
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.39
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.26
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
112826,Mercia Drive P,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.42
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.54
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.08
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.0
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.8
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.8
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.76
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.86
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.73
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.92
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.87
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
112826,Mercia Drive P,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.42
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.64
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.89
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.38
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.7
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.64
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.98
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
112826,Mercia Drive P,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.48
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.28
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.73
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.93
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.9
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.0
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.73
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
112826,Mercia Drive P,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.34
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.51
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.3
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.9
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.68
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.44
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.1
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
112826,Mercia Drive P,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.06
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.91
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.8
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.79
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.86
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.65
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.89
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.41
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.51
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
112826,Mercia Drive P,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.45
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.74
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.0
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.96
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
