Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.12
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.86
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.04
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.87
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112826,Mercia Drive P,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.45
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.06
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.33
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.46
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.8
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.29
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.9
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.06
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.13
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
112826,Mercia Drive P,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.12
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.28
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.05
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.9
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.58
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
112826,Mercia Drive P,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.26
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.85
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.48
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.2
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.31
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.01
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.19
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.06
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112826,Mercia Drive P,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.25
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.92
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.93
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.42
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.13
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.37
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.71
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.52
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
112826,Mercia Drive P,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.17
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.0
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.22
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.7
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.0
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.02
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.1
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.86
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.35
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.66
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.48
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112826,Mercia Drive P,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.19
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.49
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.3
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.28
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.17
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.75
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112826,Mercia Drive P,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.28
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.93
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.74
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.38
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.02
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.71
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.68
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.88
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
112826,Mercia Drive P,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.94
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.91
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.22
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.75
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.5
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.25
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.03
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.58
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.34
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
112826,Mercia Drive P,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.65
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.39
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.13
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.8
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.6
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.66
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
