Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.62
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.71
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.63
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.68
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.91
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.21
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.84
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.47
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.73
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
112826,Mercia Drive P,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.83
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.31
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.05
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.1
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.86
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.01
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.86
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.5
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
112826,Mercia Drive P,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.13
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.14
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.02
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.8
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.6
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.29
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.2
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.32
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.76
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.41
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.63
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
112826,Mercia Drive P,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.54
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.7
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.0
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.1
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.46
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.76
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.05
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.99
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.68
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112826,Mercia Drive P,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.08
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.93
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.41
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.5
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.98
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.33
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.27
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112826,Mercia Drive P,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.94
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.21
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.01
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.17
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.0
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.36
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.45
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112826,Mercia Drive P,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.13
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.63
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.67
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.3
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.3
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.16
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.0
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.37
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.96
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.78
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112826,Mercia Drive P,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.27
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.63
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.5
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.05
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.93
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.96
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.05
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.03
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.88
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
112826,Mercia Drive P,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.98
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.39
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.87
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.36
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.8
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.73
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.45
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.44
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.11
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.7
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.28
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.31
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.69
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
112826,Mercia Drive P,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.5
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.42
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.12
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.84
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
