Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.78
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.45
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.49
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.13
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.78
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
112826,Mercia Drive P,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.87
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.26
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.36
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.8
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.69
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.37
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.23
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.32
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.78
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
112826,Mercia Drive P,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.48
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.32
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.91
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.53
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.01
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.78
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.9
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.26
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.76
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.88
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.74
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112826,Mercia Drive P,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.49
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.68
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.12
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.58
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.59
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.26
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.86
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.88
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
112826,Mercia Drive P,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.31
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.04
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.5
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.97
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.46
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.97
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.8
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
112826,Mercia Drive P,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.44
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.28
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.98
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.1
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.23
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.78
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.79
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.85
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.91
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
112826,Mercia Drive P,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.61
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.96
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.67
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.7
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.5
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.86
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.86
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.56
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.73
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.85
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112826,Mercia Drive P,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.62
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.73
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.24
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.07
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.1
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.29
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.09
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.68
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.46
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.38
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.93
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.86
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.7
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.91
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.56
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.06
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.69
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
112826,Mercia Drive P,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.16
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.18
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.6
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.4
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.78
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.51
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.41
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.86
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.97
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
