Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.43
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
112826,Mercia Drive P,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.14
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.37
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.99
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.4
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.23
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.1
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.26
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.77
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.35
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.33
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112826,Mercia Drive P,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.24
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.86
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,40.3
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.2
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.91
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.42
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.06
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.54
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.37
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.46
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112826,Mercia Drive P,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.14
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.92
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.34
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.27
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.08
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.6
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.62
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.53
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.89
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.33
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.46
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
112826,Mercia Drive P,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.3
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.11
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.73
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.87
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.4
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.9
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.93
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.61
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.3
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
112826,Mercia Drive P,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.22
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.03
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.36
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.6
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.27
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.05
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
112826,Mercia Drive P,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.86
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.32
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.45
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.28
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.9
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.1
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.48
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.01
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.61
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,28.7
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.97
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.98
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
112826,Mercia Drive P,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.14
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.9
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.42
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.32
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.4
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.1
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.23
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.36
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.53
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112826,Mercia Drive P,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.72
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.06
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.61
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.69
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.55
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112826,Mercia Drive P,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.45
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.57
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.08
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.7
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.65
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.79
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.35
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
112826,Mercia Drive P,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.17
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.57
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.22
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.59
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.2
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.27
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.67
