Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.58
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.23
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
112826,Mercia Drive P,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.82
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.13
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.7
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.95
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.9
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.8
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.19
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.42
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.73
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.49
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.05
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112826,Mercia Drive P,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.6
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.81
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.7
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.4
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.97
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.17
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.42
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,28.3
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.07
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.7
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112826,Mercia Drive P,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.47
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.05
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.19
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.6
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.8
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.87
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.25
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.26
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.42
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.55
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.7
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.67
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.89
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.05
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.43
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112826,Mercia Drive P,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.47
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.42
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.67
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.18
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.3
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.42
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.34
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.61
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
112826,Mercia Drive P,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.58
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.45
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.04
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.67
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.2
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.2
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.19
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.05
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.67
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112826,Mercia Drive P,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.18
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.99
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.26
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.0
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.17
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.65
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.85
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.83
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.71
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
112826,Mercia Drive P,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.01
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.06
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.38
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,39.87
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,107.5
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,167.2
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.32
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.11
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.17
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.28
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.12
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.91
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.89
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
112826,Mercia Drive P,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.21
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.66
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.25
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.72
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,95.5
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,155.1
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.19
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.08
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.44
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.78
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112826,Mercia Drive P,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.05
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.29
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.6
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.52
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.16
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.36
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.36
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
