Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.83
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112826,Mercia Drive P,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.9
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.88
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.04
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.7
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.52
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.82
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.39
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,28.7
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.08
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.67
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112826,Mercia Drive P,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.52
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.65
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.49
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.17
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.0
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.8
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.72
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.97
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
112826,Mercia Drive P,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.06
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.96
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.95
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.31
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.4
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.17
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.72
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112826,Mercia Drive P,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.53
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.14
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.41
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.25
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.6
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.0
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.64
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.92
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.5
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
112826,Mercia Drive P,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.46
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.44
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.53
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.79
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.4
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.79
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.27
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.48
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
112826,Mercia Drive P,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.49
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.67
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.16
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.8
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.41
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.73
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.35
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.67
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.2
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.29
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.76
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.3
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.86
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.57
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.65
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
112826,Mercia Drive P,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.49
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.86
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.67
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.1
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.54
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.92
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.41
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.11
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.67
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
112826,Mercia Drive P,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.12
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.06
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.88
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.33
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.3
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.34
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.01
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
112826,Mercia Drive P,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.77
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.32
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.06
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.53
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.05
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.0
