Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.41
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.33
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.43
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
112826,Mercia Drive P,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.05
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.66
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.92
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.58
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.43
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.4
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.98
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.24
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.62
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.95
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
112826,Mercia Drive P,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.46
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.6
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.0
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.5
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.42
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.1
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.99
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.28
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.67
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.95
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
112826,Mercia Drive P,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.57
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.86
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.54
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.09
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.66
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.44
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.41
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.87
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
112826,Mercia Drive P,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.82
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.05
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.34
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.63
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.7
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.42
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.35
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
112826,Mercia Drive P,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.35
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.89
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.52
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.81
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.05
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
112826,Mercia Drive P,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.08
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.43
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.9
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.33
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.54
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.48
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.41
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
112826,Mercia Drive P,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.13
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.04
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.26
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.92
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.1
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.28
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.73
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.93
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.75
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112826,Mercia Drive P,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.45
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.12
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.92
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.34
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.51
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.75
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.34
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.62
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.41
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
112826,Mercia Drive P,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.46
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.97
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.11
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.7
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.06
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.48
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.79
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.53
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.64
