Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.42
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
112826,Mercia Drive P,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.23
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.05
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.75
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.71
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.3
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.71
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.31
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.64
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
112826,Mercia Drive P,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.05
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.35
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.71
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.1
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.8
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.09
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.42
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.51
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
112826,Mercia Drive P,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.97
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.47
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.8
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.4
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.83
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.64
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.37
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.71
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112826,Mercia Drive P,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.62
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.36
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.9
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.15
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.95
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.78
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.47
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
112826,Mercia Drive P,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.29
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.5
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.38
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.29
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.5
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.36
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.45
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.79
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.06
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.22
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
112826,Mercia Drive P,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.48
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.83
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.15
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.02
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.78
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.6
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.94
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.86
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.35
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.65
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.07
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.84
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.8
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
112826,Mercia Drive P,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.66
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.42
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.07
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.94
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.36
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.95
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.2
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.89
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.84
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112826,Mercia Drive P,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.95
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.17
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.65
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.43
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.32
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.82
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.31
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.13
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
112826,Mercia Drive P,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.99
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.6
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-2.91
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.09
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.5
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.9
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.52
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.16
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.25
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
112826,Mercia Drive P,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
