Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.97
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.75
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.79
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.37
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.1
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.63
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.35
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.4
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.69
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
112826,Mercia Drive P,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.97
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.53
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.43
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.96
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.4
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.61
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.38
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
112826,Mercia Drive P,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.2
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.37
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.09
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.27
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.65
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.61
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
112826,Mercia Drive P,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.71
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.65
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.82
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.86
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.28
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.7
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.1
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.6
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.62
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.67
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.61
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
112826,Mercia Drive P,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.54
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.97
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.46
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.84
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.5
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.45
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.49
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.56
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.5
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
112826,Mercia Drive P,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.9
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.2
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.2
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.6
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.95
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.7
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.75
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.6
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.69
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
112826,Mercia Drive P,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.19
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.58
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.71
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.19
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.4
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.41
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.73
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.81
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.04
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
112826,Mercia Drive P,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.01
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.38
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.54
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.76
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.07
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.4
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.1
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.68
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.35
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.36
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.27
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.03
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112826,Mercia Drive P,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.11
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.2
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.5
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.44
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.45
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.61
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.51
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.36
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.69
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.91
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
112826,Mercia Drive P,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.86
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.13
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.09
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.86
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.1
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.79
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.52
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
