Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.26
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.82
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
112826,Mercia Drive P,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.96
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.56
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.23
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.51
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.86
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.1
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.4
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.47
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.4
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.43
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112826,Mercia Drive P,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.46
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.65
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.0
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.39
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.62
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.4
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.28
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.94
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112826,Mercia Drive P,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.14
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.82
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.33
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.8
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.74
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.1
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.26
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.43
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
112826,Mercia Drive P,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.82
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.7
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.23
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.2
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.53
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.44
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.1
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.47
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112826,Mercia Drive P,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.99
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.2
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.4
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.56
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.47
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.48
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.62
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
112826,Mercia Drive P,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.24
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.93
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.57
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.42
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.58
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.26
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.08
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112826,Mercia Drive P,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.2
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.21
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.73
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.7
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.04
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.32
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.89
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.25
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
112826,Mercia Drive P,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.8
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.22
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.8
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.1
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.5
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.55
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112826,Mercia Drive P,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.34
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.07
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.07
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.74
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.14
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.7
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.16
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.2
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.8
