Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.59
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
112826,Mercia Drive P,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.1
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.33
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.46
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.3
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.4
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.4
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.07
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.53
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.34
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.87
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.16
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
112826,Mercia Drive P,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.88
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.36
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.57
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.61
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.85
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.8
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.9
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.4
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.1
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.26
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.19
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.9
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.76
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.36
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.25
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
112826,Mercia Drive P,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.46
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.94
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.18
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.64
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.2
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.8
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.2
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.06
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.82
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.36
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.89
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.28
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
112826,Mercia Drive P,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.22
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.85
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.72
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.08
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,95.9
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.4
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.69
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.56
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.67
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.08
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.1
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.51
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.07
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.92
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.27
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
112826,Mercia Drive P,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.96
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.59
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.39
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.8
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.7
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.97
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.71
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.81
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.4
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.36
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.9
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.11
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.83
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.83
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
112826,Mercia Drive P,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.11
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.81
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.93
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.52
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.3
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.0
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.07
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.23
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.14
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.03
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.29
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.58
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.21
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.33
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.25
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.53
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
112826,Mercia Drive P,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.04
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.28
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.29
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.7
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.28
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.03
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.21
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.36
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.5
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.89
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.83
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.52
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.43
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.01
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
112826,Mercia Drive P,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.79
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.88
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.99
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.41
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.3
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.2
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.12
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.66
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-11.28
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.02
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.17
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.3
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.23
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.74
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.74
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.82
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.49
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.14
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.04
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
112826,Mercia Drive P,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.06
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.41
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.81
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.98
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.7
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.12
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.58
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.91
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.12
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.65
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.2
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.0
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.7
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.2
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.65
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.37
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.82
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.8
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.94
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
112826,Mercia Drive P,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.39
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.24
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.2
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.47
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.5
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.79
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.76
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.48
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.45
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.88
