Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.1
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.0
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.3
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.91
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.15
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.39
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.78
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
112826,Mercia Drive P,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.82
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.66
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.31
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.65
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.4
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.33
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.04
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.82
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.33
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.3
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.61
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.06
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.01
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.08
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.96
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.15
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
112826,Mercia Drive P,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.65
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.21
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.78
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.89
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.64
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.0
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-23.21
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.0
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-11.46
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.16
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,109.7
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.7
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.04
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.01
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.31
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.57
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.33
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.73
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
112826,Mercia Drive P,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.96
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.76
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.55
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.99
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,76.9
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.4
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.81
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.6
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.2
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.49
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.07
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,116.8
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.5
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.15
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.19
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.21
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.25
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.49
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.06
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
112826,Mercia Drive P,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.32
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.93
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.53
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.4
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.8
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.42
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.25
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.94
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.49
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.9
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.1
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.0
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.92
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.98
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.82
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.29
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
112826,Mercia Drive P,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.22
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.69
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.36
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.0
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.5
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.03
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.09
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.8
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.0
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.08
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.43
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.13
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.47
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.19
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.68
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
112826,Mercia Drive P,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.08
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.0
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.38
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.2
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.47
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.1
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.14
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.33
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.4
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.24
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.52
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.98
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.99
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.5
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
112826,Mercia Drive P,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.25
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.66
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.64
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.6
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.82
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.0
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.66
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.0
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.5
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.19
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.45
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.14
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.08
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.47
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
112826,Mercia Drive P,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.06
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.73
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.46
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.51
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.8
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,71.8
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.8
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.05
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,26.13
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.6
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.11
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,125.0
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.5
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.46
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.24
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.77
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
112826,Mercia Drive P,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.9
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.11
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.78
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.95
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,27.28
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.99
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.36
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.11
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,129.8
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.08
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
