Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.38
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.48
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.81
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
112826,Mercia Drive P,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.6
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.16
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.29
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.25
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.62
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.9
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,108.2
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,146.0
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.11
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,25.71
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.14
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.35
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.1
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,121.2
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.32
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.45
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.38
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.45
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.18
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.01
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
112826,Mercia Drive P,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.55
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.06
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.73
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.82
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.61
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.7
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.7
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.6
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.6
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.85
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.85
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.7
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.73
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.5
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.13
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.14
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
112826,Mercia Drive P,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.22
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.1
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.46
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.79
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.04
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.97
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.4
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.7
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,149.3
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.76
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,24.05
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.16
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.08
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.9
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.16
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.19
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.17
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.22
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.47
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
112826,Mercia Drive P,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.83
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.07
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.48
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.65
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,42.04
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,102.0
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.6
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,172.1
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.57
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,27.5
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.54
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.09
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.33
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,131.6
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.97
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.76
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.53
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.71
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.69
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.74
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.31
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
112826,Mercia Drive P,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.83
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.28
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.88
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.52
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.47
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.3
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,142.3
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.97
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,25.56
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.99
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.6
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.33
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.7
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,121.3
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.82
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.09
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.53
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.54
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.75
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
112826,Mercia Drive P,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.65
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.12
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.15
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.85
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.1
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.7
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.7
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.17
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.02
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.35
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.67
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.4
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.53
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.54
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.77
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.64
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.89
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.16
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
112826,Mercia Drive P,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.28
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,27.44
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.85
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-17.6
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.91
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,79.9
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.9
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,134.9
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,139.7
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.76
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.6
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.39
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.01
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.38
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.4
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.52
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.25
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.99
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.3
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.67
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
112826,Mercia Drive P,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.25
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.86
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.51
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.15
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,94.4
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.2
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.17
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.19
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.96
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.81
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.66
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.6
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.25
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.5
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.14
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.83
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
112826,Mercia Drive P,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.18
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.78
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.28
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.97
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,73.5
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.1
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.5
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-22.59
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.31
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-11.03
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.64
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.19
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,107.0
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.1
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.24
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.47
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.99
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.11
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.75
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
112826,Mercia Drive P,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.05
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.95
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.63
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,73.8
