Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.3
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.85
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.51
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.84
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.44
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.6
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.3
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.18
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.56
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
112826,Mercia Drive P,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.03
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.06
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.54
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.7
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.1
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.14
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,25.94
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.93
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,91.7
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,129.3
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.15
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.77
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.92
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.54
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.04
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.66
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
112826,Mercia Drive P,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.99
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.85
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.92
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.77
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.91
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.48
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.71
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.96
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.9
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.52
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.9
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.14
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.96
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
112826,Mercia Drive P,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.1
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.53
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.47
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.45
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.8
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.2
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.4
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.83
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.35
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.36
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.7
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.11
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.23
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.99
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
112826,Mercia Drive P,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.14
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.98
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.24
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.02
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.13
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.7
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.8
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.4
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.64
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.07
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.84
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.87
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.6
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.99
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.68
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.41
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.78
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.41
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
112826,Mercia Drive P,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.84
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.52
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.23
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,83.3
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.3
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.0
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.58
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,26.1
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.8
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.87
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,90.9
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,129.5
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.48
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.24
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.65
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
112826,Mercia Drive P,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.59
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.49
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.8
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,87.9
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,143.6
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.76
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.66
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.31
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.57
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.3
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.08
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.24
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.51
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.76
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
112826,Mercia Drive P,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.56
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.02
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.12
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.8
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.4
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.26
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.8
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.07
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.83
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.32
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.29
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.14
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.59
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.82
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
112826,Mercia Drive P,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.57
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.56
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.22
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,83.1
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.1
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.3
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.55
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.06
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.06
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.71
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.4
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.06
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.3
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.37
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
112826,Mercia Drive P,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.42
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.82
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.33
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.71
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.9
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.5
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.34
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.18
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.96
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.86
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.17
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.7
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.95
