Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.74
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.14
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.44
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.71
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
112826,Mercia Drive P,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.4
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.52
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.19
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.5
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.83
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.04
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.58
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.06
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.69
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.37
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.25
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
112826,Mercia Drive P,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.05
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.45
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.74
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,78.5
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.8
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.62
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.66
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112826,Mercia Drive P,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.15
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.32
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.1
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.56
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.06
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.77
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.7
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.04
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112826,Mercia Drive P,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.69
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.74
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,86.1
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.8
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.69
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.07
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.55
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.71
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.68
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.05
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112826,Mercia Drive P,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.35
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.39
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.94
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.15
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,67.5
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.4
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.32
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.83
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.87
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.01
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.75
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
112826,Mercia Drive P,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.87
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.08
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.14
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.85
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.5
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.5
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.2
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.37
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.8
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.05
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.47
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.91
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.27
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
112826,Mercia Drive P,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.77
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.29
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.71
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.2
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.65
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.49
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.9
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.3
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.12
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.4
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.63
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
112826,Mercia Drive P,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.06
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.05
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.13
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.9
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.9
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.8
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.29
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.26
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.81
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.1
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.13
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
112826,Mercia Drive P,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.79
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.54
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.85
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.9
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.9
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.29
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.47
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.12
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.44
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.83
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.97
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
