Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.24
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.56
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.4
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.91
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.08
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.53
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.1
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.99
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.52
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112826,Mercia Drive P,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.63
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.08
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.26
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.04
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.03
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.3
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.9
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.63
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.32
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.97
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.37
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
112826,Mercia Drive P,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.62
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.99
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.13
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.85
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.76
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.66
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.98
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.02
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.71
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.4
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.11
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.41
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.01
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.33
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
112826,Mercia Drive P,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.97
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.21
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.9
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.8
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.18
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.57
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.22
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
112826,Mercia Drive P,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.68
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.95
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.36
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.03
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.54
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.1
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.5
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.0
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.64
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.0
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.87
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.91
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.12
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.66
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
112826,Mercia Drive P,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.13
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.9
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.7
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.94
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.91
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.21
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.25
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.4
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.75
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.97
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
112826,Mercia Drive P,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.22
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.38
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.57
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.36
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.0
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.5
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.14
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.15
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.85
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.62
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
112826,Mercia Drive P,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.12
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.19
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.99
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.59
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.1
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.3
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.06
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.88
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.64
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.08
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.51
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.39
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
112826,Mercia Drive P,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.48
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.29
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.21
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.09
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.0
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.12
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
