Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.29
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.07
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.41
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.48
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.17
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
112826,Mercia Drive P,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.03
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.28
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.08
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.1
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.2
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.49
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.32
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.88
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.8
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
112826,Mercia Drive P,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.0
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.92
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.75
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.43
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.1
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.68
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.14
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.33
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.95
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.46
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.4
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
112826,Mercia Drive P,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.42
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.86
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.62
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.5
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.0
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.79
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.01
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.61
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
112826,Mercia Drive P,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.74
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.39
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.82
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,85.2
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.5
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.27
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.17
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.7
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.15
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.97
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.69
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.85
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.87
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.89
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.25
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.81
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.15
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
112826,Mercia Drive P,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.07
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.08
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.85
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,71.1
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.2
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.02
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.19
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.59
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.06
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.65
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
112826,Mercia Drive P,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.79
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.8
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.44
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.06
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
112826,Mercia Drive P,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.34
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.24
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.43
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.78
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.3
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.2
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.56
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.99
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.45
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.62
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.76
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.16
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
112826,Mercia Drive P,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.31
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.79
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.1
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.9
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.9
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.1
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.45
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.96
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.65
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
