Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.79
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.82
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.61
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
112826,Mercia Drive P,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.46
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.26
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.13
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.85
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,86.0
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.0
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.22
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.92
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.71
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.89
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.8
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.47
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
112826,Mercia Drive P,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.23
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.36
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.49
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.9
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.77
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.91
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.5
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.21
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.13
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
112826,Mercia Drive P,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.21
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.6
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.8
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.98
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.9
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.7
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.4
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.6
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.36
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.4
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.67
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.68
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.75
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.25
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
112826,Mercia Drive P,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.67
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.65
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.18
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.25
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.98
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.16
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.08
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
112826,Mercia Drive P,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.66
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.57
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.5
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.89
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.36
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.31
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.95
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
112826,Mercia Drive P,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.5
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.3
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.78
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.2
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.47
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.58
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.03
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.33
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
112826,Mercia Drive P,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.86
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.44
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,84.1
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.0
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.95
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.59
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.71
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112826,Mercia Drive P,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.37
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.36
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.06
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.7
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.4
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.45
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112826,Mercia Drive P,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.3
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.03
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.8
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.45
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.69
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.8
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
112826,Mercia Drive P,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.3
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.28
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.42
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.0
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.43
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.51
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.97
