Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.83
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.72
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
112826,Mercia Drive P,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.93
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.79
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.3
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.26
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.76
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.19
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.05
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
112826,Mercia Drive P,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.71
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.12
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.72
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.3
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.0
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.83
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.01
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.19
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.14
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.12
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.35
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112826,Mercia Drive P,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.78
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.58
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.4
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.67
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.31
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.26
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.55
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.38
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
112826,Mercia Drive P,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.56
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.2
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.27
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.13
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.7
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.6
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.24
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.45
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.72
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
112826,Mercia Drive P,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.32
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.82
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.41
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.31
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.5
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.6
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.35
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.15
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.96
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.28
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.28
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.42
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
112826,Mercia Drive P,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.85
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.18
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.12
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.8
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.5
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.98
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.66
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.42
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.6
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.05
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.51
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.97
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
112826,Mercia Drive P,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.2
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.77
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,72.1
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.55
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.59
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.61
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.4
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.87
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.07
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
112826,Mercia Drive P,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.3
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.37
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.55
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.6
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.4
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.6
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.58
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.06
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.28
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.73
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.75
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
112826,Mercia Drive P,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.74
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.12
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.6
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.2
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.45
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.58
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.17
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.79
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
