Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.99
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
112826,Mercia Drive P,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.21
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.01
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.1
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.97
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.54
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.5
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.38
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.27
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.96
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.86
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.62
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.42
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.24
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
112826,Mercia Drive P,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.9
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.33
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.75
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,77.1
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.33
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.69
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.93
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.24
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.09
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.07
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.75
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.97
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.9
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.68
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.79
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.51
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
112826,Mercia Drive P,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.62
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.55
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,77.2
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.0
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.47
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.19
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.09
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.02
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.0
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.7
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.02
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.96
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
112826,Mercia Drive P,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.25
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.53
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,83.6
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.6
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.26
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.17
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.96
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.23
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.52
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.19
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
112826,Mercia Drive P,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.69
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.9
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.35
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.84
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,71.2
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.8
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.7
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.8
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.47
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.7
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.81
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.55
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.93
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.3
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112826,Mercia Drive P,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.31
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.6
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.15
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.47
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,84.5
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.7
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.5
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.99
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.52
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.51
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.78
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.31
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.11
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.42
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.78
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
112826,Mercia Drive P,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.59
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.16
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.82
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.6
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.8
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.81
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.68
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
112826,Mercia Drive P,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.72
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.8
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.05
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.74
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.4
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.8
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.19
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.26
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.63
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.38
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
112826,Mercia Drive P,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.76
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.55
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.31
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.25
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,85.6
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.8
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.6
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.9
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.03
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.8
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.14
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.75
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.31
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
112826,Mercia Drive P,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.51
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.69
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.47
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.98
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.4
