Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.5
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.24
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.93
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.23
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.07
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
112826,Mercia Drive P,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.76
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.62
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.07
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.32
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.1
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.1
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.9
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.72
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.95
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.98
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.36
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.29
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.68
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
112826,Mercia Drive P,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.74
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.43
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.92
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.14
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.62
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.36
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
112826,Mercia Drive P,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.16
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.1
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.0
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.72
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.96
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.27
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.13
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112826,Mercia Drive P,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.17
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.78
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.4
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.35
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.1
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.61
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.72
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.28
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112826,Mercia Drive P,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.88
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.67
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.58
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.63
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.42
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.16
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.38
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.1
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.64
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
112826,Mercia Drive P,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.28
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.96
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.96
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.82
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.3
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.25
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.09
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.65
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.06
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112826,Mercia Drive P,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.16
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.51
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.1
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.65
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.32
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.71
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112826,Mercia Drive P,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.85
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.21
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.89
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.3
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.89
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.18
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.3
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.18
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.53
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
112826,Mercia Drive P,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.51
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.62
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.92
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.05
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.29
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.4
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.5
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.81
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
