Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.78
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.08
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112826,Mercia Drive P,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.45
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.83
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.6
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.19
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.64
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
112826,Mercia Drive P,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.07
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.56
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.71
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.58
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.42
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.7
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.58
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.22
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.6
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
112826,Mercia Drive P,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.74
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.61
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.04
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.9
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.1
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.7
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.36
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.3
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.27
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.67
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.7
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.5
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.4
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.92
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.86
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.51
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.13
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.59
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
112826,Mercia Drive P,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.99
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.51
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.2
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.13
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.2
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.45
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.23
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.59
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.99
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
112826,Mercia Drive P,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.34
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.84
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.88
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.9
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.7
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.6
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
112826,Mercia Drive P,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.52
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.77
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.52
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.4
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.31
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.25
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.26
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.08
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.97
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112826,Mercia Drive P,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.24
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.75
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.87
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.1
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.71
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.92
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.8
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.86
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
112826,Mercia Drive P,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.93
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.41
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.62
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.34
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.7
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
112826,Mercia Drive P,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
