Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.01
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.6
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.8
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.6
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.2
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.76
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.26
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.93
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.51
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
112826,Mercia Drive P,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.28
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.53
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.95
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.34
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.75
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.92
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.02
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
112826,Mercia Drive P,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.67
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.98
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.21
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.3
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.1
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.12
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.42
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112826,Mercia Drive P,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.88
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.27
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.0
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.1
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.7
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.34
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.19
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.77
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
112826,Mercia Drive P,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.92
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.2
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.0
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.39
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.12
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.45
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.7
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112826,Mercia Drive P,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.66
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.88
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.6
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.87
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.14
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
112826,Mercia Drive P,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.41
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.05
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.95
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.91
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.5
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.7
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.91
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.01
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.23
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.52
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.97
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
112826,Mercia Drive P,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.83
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.65
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.09
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.38
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.4
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.37
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.74
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.89
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.57
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.24
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.56
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112826,Mercia Drive P,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.36
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.38
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.64
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.92
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.5
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.1
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.6
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.89
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.53
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.74
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.52
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.04
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.19
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
112826,Mercia Drive P,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.37
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.11
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.3
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.99
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.61
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.07
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.73
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.38
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
