Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.94
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.3
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
112826,Mercia Drive P,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.14
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.07
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.57
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.84
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.39
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.5
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.7
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.07
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.07
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.79
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.45
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.79
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.33
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.79
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112826,Mercia Drive P,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.61
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.11
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.76
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.56
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.9
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.6
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.03
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.45
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.55
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
112826,Mercia Drive P,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.26
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.42
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.01
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.69
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.6
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.3
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.7
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.4
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.88
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.48
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
112826,Mercia Drive P,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.91
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.71
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.45
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.12
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.84
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.25
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.34
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.42
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.33
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112826,Mercia Drive P,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.52
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.75
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.94
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.73
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.2
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.0
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.31
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.49
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.99
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112826,Mercia Drive P,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.44
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.19
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.58
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.0
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.49
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.0
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.2
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.79
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.59
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.69
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.2
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.4
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112826,Mercia Drive P,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.09
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.78
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.64
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.11
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.8
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.62
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.52
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.12
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.76
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112826,Mercia Drive P,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.17
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.02
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.64
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.78
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,45.7
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.2
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.55
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.53
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.14
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.6
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.29
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
112826,Mercia Drive P,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.19
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.17
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.75
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.92
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.5
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.48
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.46
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.62
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.74
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
