Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112826,Mercia Drive P,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.45
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.91
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.37
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.11
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.7
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.71
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.13
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.51
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.03
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.21
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.01
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.49
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
112826,Mercia Drive P,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.66
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.9
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.31
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.2
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.5
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.78
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.28
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.19
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.81
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.22
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.84
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112826,Mercia Drive P,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.11
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.7
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.74
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.4
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.3
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.42
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.11
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.54
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.87
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.33
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.34
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
112826,Mercia Drive P,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.65
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.74
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.57
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.37
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.71
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.4
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.2
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.56
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.45
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.5
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.23
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
112826,Mercia Drive P,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.19
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.81
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.39
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.85
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.8
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.84
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.96
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.19
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.72
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.56
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112826,Mercia Drive P,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.34
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.62
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.44
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.83
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.12
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.08
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.81
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.35
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.71
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.95
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.75
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.67
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.35
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.21
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.8
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.07
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.6
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.63
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.39
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.88
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.46
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.98
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.53
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.46
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
