Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.35
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.72
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.5
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.17
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.26
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.11
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.54
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.17
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.19
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.39
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.81
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.75
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.97
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.96
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.35
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.12
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.06
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.2
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.82
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.37
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.94
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.24
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.62
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.53
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.98
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.97
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.81
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.91
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.32
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.7
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.57
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.01
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.56
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.21
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.59
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.48
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
112826,Mercia Drive P,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.76
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.13
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.61
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.09
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.0
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.52
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.71
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.38
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.13
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.1
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.06
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
112826,Mercia Drive P,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.99
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.92
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.86
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.98
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.21
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.09
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.24
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.77
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.48
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
112826,Mercia Drive P,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.17
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.89
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.94
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.0
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.51
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.97
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.25
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.04
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.27
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.81
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.43
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.02
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.8
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.27
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,32.9
