Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.74
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.52
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.02
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.29
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.79
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.87
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.91
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.34
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.11
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.54
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.29
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.99
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.92
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.76
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
112826,Mercia Drive P,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.12
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.99
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.24
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.76
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.34
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.72
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.61
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.74
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.29
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.93
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.57
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.12
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
112826,Mercia Drive P,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.35
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.61
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.69
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.84
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.53
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.32
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.12
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.62
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.91
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.7
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.01
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.47
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.89
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.11
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
112826,Mercia Drive P,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.12
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.58
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.44
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,151.4
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.44
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.23
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.89
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.39
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.2
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.3
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.06
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.47
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.76
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.57
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.1
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.42
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.33
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
112826,Mercia Drive P,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.54
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.21
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.3
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.65
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.56
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.87
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,145.0
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.7
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.96
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.41
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.42
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.4
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.72
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.48
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
112826,Mercia Drive P,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.2
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.55
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.58
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.11
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.89
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.17
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.0
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.45
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.43
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.44
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.96
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.6
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.2
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
112826,Mercia Drive P,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.06
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.5
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.2
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.2
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.92
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.56
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.93
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.62
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.57
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.97
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.37
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.05
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
112826,Mercia Drive P,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.51
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.28
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.2
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-20.62
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.17
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.54
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.6
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.49
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.9
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.68
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.72
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.47
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
112826,Mercia Drive P,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.52
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.15
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.3
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.49
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.55
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-19.75
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.99
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.79
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.77
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.24
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.34
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.85
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.91
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.56
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
112826,Mercia Drive P,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.88
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.4
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.24
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.38
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.2
