Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.02
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.46
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.38
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.1
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.87
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.17
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.61
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
112826,Mercia Drive P,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.63
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,22.43
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-14.93
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.15
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,113.3
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-21.54
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.74
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.11
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.67
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.34
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.34
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.67
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
112826,Mercia Drive P,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.45
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.32
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.2
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.13
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.9
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.49
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.57
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.48
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.77
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.88
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.19
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.6
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.37
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.28
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
112826,Mercia Drive P,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.79
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,39.86
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,165.0
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.9
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.06
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.67
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.46
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.2
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.93
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.5
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.71
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.04
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
112826,Mercia Drive P,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.03
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.42
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.7
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,139.5
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.57
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.94
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.82
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.99
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.21
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.46
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
112826,Mercia Drive P,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.28
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.44
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.82
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.22
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.16
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.02
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.86
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.36
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.92
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
112826,Mercia Drive P,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.82
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.61
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.27
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.19
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.14
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.21
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.44
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.85
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.87
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.53
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.56
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
112826,Mercia Drive P,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.78
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.05
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.86
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.0
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.67
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.93
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.6
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.99
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.9
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.23
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.78
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.86
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.51
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.43
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
112826,Mercia Drive P,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.49
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.26
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.03
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.72
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.97
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.89
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.39
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.09
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.16
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.79
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.5
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
112826,Mercia Drive P,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.38
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.72
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.1
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.16
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,25.56
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-16.8
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.62
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
