Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.93
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.66
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
112826,Mercia Drive P,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.66
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.62
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.7
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.56
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.68
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.24
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.33
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.17
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.8
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.64
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.59
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.83
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.85
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.52
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
112826,Mercia Drive P,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.17
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.04
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.56
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.96
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.96
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.51
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-15.95
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.37
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.95
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.39
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.28
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
112826,Mercia Drive P,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.82
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.22
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.31
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.84
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.27
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.01
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.4
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.53
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.49
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.42
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
112826,Mercia Drive P,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.02
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.17
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.72
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.45
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.09
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.21
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.81
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.52
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.03
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.31
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
112826,Mercia Drive P,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.25
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.11
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.19
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.88
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.96
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.77
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.65
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.2
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.53
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.02
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
112826,Mercia Drive P,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.59
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.74
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.78
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.49
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.13
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.92
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.04
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.04
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.15
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.96
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
112826,Mercia Drive P,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.92
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.26
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.74
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.55
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.8
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.23
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.79
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.37
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
112826,Mercia Drive P,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.75
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.83
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.87
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.69
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.03
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.19
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.11
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.76
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.97
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.08
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
112826,Mercia Drive P,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.79
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.85
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.14
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.4
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.92
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.53
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.17
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.21
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.76
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.45
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.32
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
