Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
112826,Mercia Drive P,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.09
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.32
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.28
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,147.3
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.47
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.61
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.27
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.27
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.69
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.46
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
112826,Mercia Drive P,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.8
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.77
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.86
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.87
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.58
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.1
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.67
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.49
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.99
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
112826,Mercia Drive P,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.71
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.69
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,39.37
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,163.3
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.94
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.45
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.29
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.83
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.54
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.89
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.45
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.81
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
112826,Mercia Drive P,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.0
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.83
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.87
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.5
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.82
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.58
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.53
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.45
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.4
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.06
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.43
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
112826,Mercia Drive P,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.12
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.5
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.24
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.4
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.3
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.86
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.27
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.43
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.23
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.34
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.23
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.98
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.76
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.6
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.83
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.26
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
112826,Mercia Drive P,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.69
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.16
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.2
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.32
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.67
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.85
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.2
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.54
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.61
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.95
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.7
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.54
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.77
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.94
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.83
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.14
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
112826,Mercia Drive P,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.98
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.56
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.8
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.06
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.54
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.68
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.26
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.32
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.19
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.05
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.04
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.91
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
