Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.8
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.85
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.95
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.71
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.81
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.25
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.7
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
112826,Mercia Drive P,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.69
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.81
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.21
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.78
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.4
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.82
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.6
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.99
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
112826,Mercia Drive P,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.1
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.82
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.21
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.0
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.85
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.14
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.76
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.07
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.66
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.18
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.68
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.42
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112826,Mercia Drive P,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.0
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.78
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.3
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.69
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.42
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.0
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.28
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.43
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.71
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.07
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.23
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.15
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112826,Mercia Drive P,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.94
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.25
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.45
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.14
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.44
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.36
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.21
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
112826,Mercia Drive P,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.71
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.35
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.08
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.74
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.32
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.78
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.3
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,31.9
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
