Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.97
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.94
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
112826,Mercia Drive P,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.72
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.54
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.18
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.86
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.07
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.67
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.26
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.96
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.98
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.7
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.7
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.32
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.85
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.02
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.27
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.43
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.18
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,31.6
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.41
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.48
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112826,Mercia Drive P,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.1
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.37
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.69
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.06
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.95
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.81
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.44
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.15
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.04
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.6
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.58
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.44
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.99
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.12
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
112826,Mercia Drive P,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.51
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.72
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.45
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.42
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.3
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.45
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.94
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.56
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.58
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.73
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112826,Mercia Drive P,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.07
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.95
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.24
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.55
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.0
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.42
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.72
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.19
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.65
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.88
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.2
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.16
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.46
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.13
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
112826,Mercia Drive P,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.28
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.67
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.75
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.48
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
