Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.42
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.62
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.99
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.01
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.55
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.46
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.39
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.5
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.46
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.18
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.73
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.66
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.2
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.15
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.81
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.0
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.91
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.34
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.83
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.72
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.17
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.96
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.84
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.46
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.28
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.03
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.91
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.72
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.28
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.56
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.42
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.3
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.81
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.81
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.55
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.77
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.3
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.74
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.39
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.04
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.03
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.34
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
