Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.13
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.18
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.93
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.52
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.22
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.0
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.39
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.61
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.91
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.71
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.35
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.01
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.98
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.43
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.68
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.76
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.74
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.06
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.69
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.1
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.74
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.03
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.79
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.54
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.62
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.79
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.16
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.5
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.0
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.45
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.4
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.0
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.75
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.2
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.54
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
112826,Mercia Drive P,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.42
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.33
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.96
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.92
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.13
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.93
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.75
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.28
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.45
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.39
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.09
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.14
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.51
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.21
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.93
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.7
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.28
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.43
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.99
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.08
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
112826,Mercia Drive P,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.34
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.7
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.42
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,28.7
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.71
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.65
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.3
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.37
