Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.3
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.02
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.19
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.51
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.95
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.6
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
112826,Mercia Drive P,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.66
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.07
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.1
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.62
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.4
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.9
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112826,Mercia Drive P,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.35
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.66
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.61
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.7
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.19
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.22
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.97
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.82
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.65
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
112826,Mercia Drive P,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.48
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.64
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.34
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.24
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.32
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.06
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
112826,Mercia Drive P,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.46
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.17
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.26
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.8
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.65
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.1
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.8
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
112826,Mercia Drive P,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.76
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.11
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.44
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.0
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.51
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.53
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.83
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.85
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.63
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112826,Mercia Drive P,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.05
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.32
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.1
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.25
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.05
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.55
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.63
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.11
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.95
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.11
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.01
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.74
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.76
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.75
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.92
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.61
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.5
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.72
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.4
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
112826,Mercia Drive P,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.33
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.27
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.35
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.11
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.84
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
