Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.94
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112826,Mercia Drive P,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.08
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.64
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.59
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.13
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.8
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.1
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.75
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
112826,Mercia Drive P,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.8
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.76
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.09
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.18
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.76
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.27
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.22
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.63
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.9
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.69
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.66
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.75
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.92
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,28.3
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.05
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.6
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.0
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.29
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.96
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.73
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.93
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.19
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.33
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.89
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.06
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.11
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.9
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.96
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.53
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.89
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.51
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.52
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.23
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.65
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.94
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.23
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.46
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.4
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
112826,Mercia Drive P,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.99
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,28.05
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-18.22
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.4
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,140.3
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.11
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.9
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.94
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
112826,Mercia Drive P,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.7
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.37
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.6
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.68
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.9
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.52
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.74
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.55
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.18
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.9
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
112826,Mercia Drive P,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.07
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.28
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.98
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.85
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.9
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.66
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.34
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.14
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.9
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.48
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
