Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
112826,Mercia Drive P,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.65
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.3
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.65
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.89
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.86
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.92
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,28.7
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.96
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.61
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.52
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.12
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.09
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.76
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.5
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.65
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.31
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.33
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.52
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.21
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.63
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.42
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.63
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.02
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.18
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.74
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.0
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.18
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.92
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.1
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.52
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.56
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.19
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.93
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.96
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.15
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.74
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.59
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.7
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.57
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.29
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.05
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.56
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.48
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.54
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.61
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.02
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.42
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.65
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.31
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.24
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.41
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.81
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.26
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.46
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.58
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
