Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.62
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.09
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.21
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.53
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.64
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.88
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.54
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.89
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.19
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.1
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.19
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.98
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.48
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.37
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.0
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.13
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.51
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.86
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.2
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.11
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.54
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.9
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.31
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.34
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.5
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.66
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.19
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.09
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.96
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.86
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.75
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.47
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.18
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.14
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.5
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.72
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.81
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.86
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.6
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.08
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.84
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.53
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.84
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.84
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.26
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.12
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.14
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.42
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.56
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.79
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.88
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.49
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.52
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.78
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.45
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.49
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.05
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.49
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
