Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.22
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.52
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.35
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.63
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.36
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.53
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.28
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.14
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.45
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.65
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.4
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,30.1
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.51
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.21
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.4
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.83
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.05
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.16
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.21
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.44
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.1
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.01
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.45
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.72
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.85
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.6
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.71
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.85
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.72
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.37
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.24
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.24
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.75
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.03
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.04
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.78
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.58
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.16
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.79
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.42
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.94
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.68
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.65
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.23
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.19
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.8
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.49
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.02
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.12
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.23
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.16
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.02
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.46
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.14
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.14
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.51
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,96.2
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.21
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.87
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
