Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.86
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.29
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
112826,Mercia Drive P,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.87
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.99
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.88
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.56
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.6
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.04
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.39
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.39
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.88
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.81
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.18
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.13
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.29
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.03
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.45
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.11
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.78
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.3
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.91
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.55
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.3
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.52
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.68
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.44
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.98
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.26
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.88
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
112826,Mercia Drive P,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.18
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.65
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.04
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.06
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.02
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.21
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.06
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.02
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.58
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.0
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.68
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.09
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.35
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.42
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.6
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.65
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.91
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.08
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112826,Mercia Drive P,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.07
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.37
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.96
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.56
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.97
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.87
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.53
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.34
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.63
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.67
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
