Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.87
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112826,Mercia Drive P,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.68
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.48
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.3
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.86
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.16
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.02
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.66
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.83
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.49
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.55
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
112826,Mercia Drive P,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.51
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.16
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.67
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.52
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.23
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.83
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.85
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
112826,Mercia Drive P,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.61
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.47
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.25
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.04
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.85
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.58
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.07
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
112826,Mercia Drive P,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.33
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.0
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.55
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.44
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.97
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.23
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.23
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.33
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.13
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.7
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.57
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.57
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.62
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.41
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.06
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.89
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.62
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.11
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.98
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.91
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
112826,Mercia Drive P,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.34
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.18
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.49
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.77
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.5
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.57
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.24
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.76
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
112826,Mercia Drive P,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.6
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.67
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.81
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.7
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.0
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.38
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.12
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.55
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.34
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.87
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.93
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.09
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.01
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.74
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.81
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.24
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.73
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,33.2
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.28
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.52
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.44
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.89
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.01
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.4
