Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.7
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.89
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.37
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.26
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.48
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.44
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
112826,Mercia Drive P,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.5
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.7
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.71
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.5
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.59
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.23
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.11
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.36
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,33.4
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.45
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.98
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.59
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
112826,Mercia Drive P,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.64
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.64
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.65
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.98
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.81
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.92
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.91
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.3
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.77
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.24
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.65
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
112826,Mercia Drive P,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.28
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.55
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.06
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.87
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.03
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.34
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.56
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.56
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.21
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.89
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.94
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.61
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.18
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.8
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.57
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.25
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.32
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.79
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.3
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.56
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.16
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.03
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.73
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
112826,Mercia Drive P,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.39
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.28
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.67
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.18
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.4
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.59
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.0
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.91
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.26
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.35
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.14
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.91
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
112826,Mercia Drive P,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.03
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.39
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.42
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.05
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.38
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.83
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.01
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.69
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.48
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.78
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.33
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.72
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
112826,Mercia Drive P,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.43
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.23
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,133.4
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.26
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.56
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.26
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.37
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.84
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.45
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.65
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.92
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.33
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.87
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.53
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
112826,Mercia Drive P,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.96
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.57
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.43
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.07
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.52
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.48
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.63
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.81
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.18
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.89
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.97
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.84
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.43
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
112826,Mercia Drive P,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.97
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.84
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.32
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.6
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.63
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.08
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.48
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.58
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.7
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
