Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.75
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.11
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.53
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.9
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
112826,Mercia Drive P,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.77
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.21
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.49
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.09
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.03
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.27
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.0
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.2
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.68
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.55
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.05
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.59
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.44
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
112826,Mercia Drive P,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.2
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.61
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.24
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.65
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,139.6
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.37
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.55
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.27
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.6
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.9
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.99
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.98
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.05
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.9
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.2
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.65
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
112826,Mercia Drive P,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.06
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.82
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.0
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.13
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.16
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.95
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.12
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.14
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.87
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.12
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.94
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.74
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
112826,Mercia Drive P,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.55
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.55
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.6
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.79
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.69
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.26
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.94
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.94
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.8
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.88
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.51
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.35
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.89
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.84
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.86
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.06
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.86
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.18
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.01
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.1
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.98
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.73
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.69
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.62
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
112826,Mercia Drive P,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.74
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.62
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.26
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.61
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.7
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.81
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.64
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.96
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.11
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.97
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.91
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
112826,Mercia Drive P,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.64
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.88
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.49
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.7
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.08
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.52
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.78
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.12
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.86
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.42
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
112826,Mercia Drive P,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.94
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.58
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.4
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.6
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.58
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.65
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.55
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.1
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.23
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.62
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.95
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
112826,Mercia Drive P,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.4
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.2
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.51
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.27
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.13
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.6
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.5
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.81
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.54
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
112826,Mercia Drive P,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.62
