Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.18
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.64
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.27
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.91
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.88
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.59
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.27
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
112826,Mercia Drive P,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.7
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.98
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.72
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.75
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.5
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.68
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.12
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.61
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.56
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.5
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.74
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.26
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.63
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.51
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
112826,Mercia Drive P,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.99
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.35
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.26
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.58
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.99
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.6
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.56
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.01
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.11
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.28
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.34
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
112826,Mercia Drive P,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.22
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.01
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.32
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.89
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,32.49
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.05
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.19
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.88
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.79
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.25
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.3
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.16
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
112826,Mercia Drive P,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.72
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.74
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.32
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.95
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.51
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.73
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.23
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.23
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.83
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.76
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
112826,Mercia Drive P,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.91
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.23
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.69
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.42
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.41
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.01
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.95
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.46
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.92
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
112826,Mercia Drive P,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.07
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.36
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.18
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.51
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.34
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.5
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.75
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.16
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.96
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.9
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.89
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.55
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.96
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.95
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.37
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
112826,Mercia Drive P,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.97
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.25
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.26
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.25
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.29
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.74
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.19
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.87
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
112826,Mercia Drive P,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.46
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.93
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.59
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,126.9
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.19
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.84
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.46
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.03
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.68
