Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.21
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.64
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.43
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.21
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.59
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.5
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.06
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.68
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.21
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.68
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.53
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.15
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.41
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.06
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.51
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.43
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.45
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.75
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.81
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.46
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.76
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.85
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
112826,Mercia Drive P,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.57
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.45
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.22
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.1
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.31
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.3
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.55
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.2
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.78
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
112826,Mercia Drive P,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.48
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.24
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.45
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.78
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.41
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.46
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.33
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
112826,Mercia Drive P,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.36
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.34
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.2
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.08
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.36
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.32
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,34.3
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.98
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.38
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
112826,Mercia Drive P,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.68
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.47
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.66
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.85
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.41
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.44
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,34.2
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.2
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.91
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
112826,Mercia Drive P,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.51
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.26
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.02
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.59
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.7
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.12
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.07
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.11
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.63
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
112826,Mercia Drive P,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.73
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.55
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.22
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.37
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.66
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.09
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.18
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,34.1
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.97
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.33
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.46
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.84
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.08
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.4
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.84
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.82
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,34.0
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.62
