Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.89
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.14
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.43
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.36
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.7
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,33.9
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.52
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.86
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.24
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.4
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.58
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.13
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.76
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.49
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.2
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,33.8
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.86
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.95
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.34
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112826,Mercia Drive P,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.04
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.59
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.92
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.3
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.37
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.25
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,33.7
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.97
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.37
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.54
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.15
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.63
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.68
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.09
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.15
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.01
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,33.6
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.72
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.09
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.24
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.47
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.97
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.44
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.36
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.7
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.65
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,33.5
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.13
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.53
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.06
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112826,Mercia Drive P,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.65
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.29
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.32
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.5
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.79
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.84
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.29
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
112826,Mercia Drive P,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.88
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.65
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.45
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.65
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,33.3
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.06
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.6
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.18
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.85
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.91
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.23
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.15
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.22
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
112826,Mercia Drive P,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.93
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.29
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.81
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.74
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.75
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,33.1
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.13
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.63
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
112826,Mercia Drive P,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.15
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.59
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.84
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.35
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.9
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.9
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
