Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.85
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,33.0
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.71
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.52
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.62
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.55
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.87
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.6
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.85
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,32.9
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.3
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
112826,Mercia Drive P,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.3
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.95
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,114.8
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,32.7
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.9
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.98
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.83
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.57
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.79
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.2
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.33
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.88
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.86
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.64
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.36
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
112826,Mercia Drive P,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.11
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.97
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.56
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.9
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.95
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,32.6
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.08
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.76
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.61
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.44
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.3
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,32.5
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.98
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112826,Mercia Drive P,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.83
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.02
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,40.38
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,112.5
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,166.0
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.96
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.18
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,32.4
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
112826,Mercia Drive P,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.9
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.24
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,32.3
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.69
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.12
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.78
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.98
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.64
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.28
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,32.2
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.32
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112826,Mercia Drive P,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.82
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.08
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.36
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.33
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.63
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.42
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
