Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,32.1
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.75
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.85
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.29
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.56
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.07
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,32.0
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.39
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
112826,Mercia Drive P,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.9
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.56
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.2
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,145.1
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.03
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,31.8
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
112826,Mercia Drive P,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.84
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.92
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.25
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,149.5
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.53
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.94
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,31.7
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.58
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112826,Mercia Drive P,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.41
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.44
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.32
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.8
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.7
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.36
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.54
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.01
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.9
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,127.8
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.07
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.7
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.83
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.79
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.07
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.62
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.64
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,36.09
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,148.9
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.46
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.1
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.73
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.72
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112826,Mercia Drive P,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.87
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.67
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.87
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.87
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.34
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.07
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.74
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112826,Mercia Drive P,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.78
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,34.49
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,141.7
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.46
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.07
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.81
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.9
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.31
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.43
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.54
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.45
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.23
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.45
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.8
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.68
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.62
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.39
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.0
