Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.07
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.84
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.29
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.44
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
112826,Mercia Drive P,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.23
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.07
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.72
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.07
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.7
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.06
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.64
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.27
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.95
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.3
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112826,Mercia Drive P,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.18
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.89
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.02
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.0
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.27
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.45
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112826,Mercia Drive P,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.9
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.34
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.9
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.68
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.62
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.73
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.15
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.4
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.14
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
112826,Mercia Drive P,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.71
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.67
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.84
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.26
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.89
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.58
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
112826,Mercia Drive P,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.29
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.93
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.57
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.72
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.35
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.58
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.85
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.38
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.5
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.47
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.14
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.62
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.18
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.6
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.08
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112826,Mercia Drive P,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.87
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.89
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.36
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.35
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.76
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.26
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.84
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.09
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.96
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.29
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.02
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
