Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.97
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.02
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.61
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.14
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.9
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.14
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.19
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.46
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.9
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.3
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.31
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.08
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.5
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.87
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.95
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.6
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.86
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.41
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.1
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.63
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.33
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.24
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.84
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.56
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.79
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.38
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,37.23
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112826,Mercia Drive P,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.55
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.55
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.88
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.27
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.91
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.77
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.57
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.25
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.21
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.04
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.5
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.2
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.18
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.7
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.04
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.17
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.98
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.81
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.42
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.36
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112826,Mercia Drive P,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.46
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.32
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.52
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.26
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.34
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.2
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.05
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.85
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
112826,Mercia Drive P,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
