Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.8
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.38
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.74
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.19
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.36
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.16
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.09
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.44
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.14
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.71
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.49
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.97
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.02
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.03
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.43
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.53
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
112826,Mercia Drive P,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.88
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.9
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,35.75
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,151.5
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.18
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.26
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.74
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.92
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.89
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.3
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.97
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.89
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.81
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.56
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
112826,Mercia Drive P,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.2
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.03
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.07
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.56
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,128.2
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.76
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.94
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,28.4
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
112826,Mercia Drive P,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.5
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.56
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.26
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.49
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.74
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.97
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
112826,Mercia Drive P,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.34
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.7
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.8
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.46
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.24
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.46
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.9
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.02
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.03
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,21.13
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.37
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.33
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.67
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.06
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,28.5
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.58
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.57
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
112826,Mercia Drive P,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.75
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.86
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.05
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.5
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.45
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.58
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.71
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.25
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
112826,Mercia Drive P,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.38
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.42
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.1
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.41
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,92.0
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.2
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.38
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
