Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,28.6
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.23
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.05
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112826,Mercia Drive P,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.81
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.93
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.28
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.86
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.4
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.69
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.45
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,28.7
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.08
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.32
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
112826,Mercia Drive P,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.69
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.38
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.45
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.5
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.06
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.93
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.66
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.27
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,28.7
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.69
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.55
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.4
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
112826,Mercia Drive P,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.64
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.56
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.41
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.94
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,28.8
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.45
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
112826,Mercia Drive P,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.17
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.66
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.66
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.31
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.65
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.87
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.69
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.5
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.39
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.48
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.25
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.3
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.77
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,28.9
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.29
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.94
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.78
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.97
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.33
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.73
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.35
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.03
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.14
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.36
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.7
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,29.0
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.71
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.35
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.28
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.64
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.33
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.11
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,29.1
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.54
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.81
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.83
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.01
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.09
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,29.2
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
