Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
112826,Mercia Drive P,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.25
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.94
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.56
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.9
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.87
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.24
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.21
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.23
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.95
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.68
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.97
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.54
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.05
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.53
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.97
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.69
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,29.3
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.86
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
112826,Mercia Drive P,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.28
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.53
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.88
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.52
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.74
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,29.4
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.66
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.34
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.98
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.66
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.1
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.34
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.73
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.67
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,29.5
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.59
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.92
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.88
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.21
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.03
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,29.6
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.35
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.18
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.37
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.7
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.26
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.76
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.87
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,29.7
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.16
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.01
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.51
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.4
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.86
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.82
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.54
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,29.8
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.53
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.36
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.12
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.04
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.01
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.71
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.26
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.42
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.2
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.27
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.24
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.88
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.01
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.02
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.04
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.51
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.55
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.01
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.85
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.57
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.28
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.05
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
