Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.21
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,29.9
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.46
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.32
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.18
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.51
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.82
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.5
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.94
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.85
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.14
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.46
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.38
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.87
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.62
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,30.0
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.54
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.3
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.81
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.19
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.11
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.9
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.2
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.69
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.89
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.39
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.27
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,30.2
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.11
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.78
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.03
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.15
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.36
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.11
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,30.3
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.29
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
112826,Mercia Drive P,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.03
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.32
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.16
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.13
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.34
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,30.4
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.86
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.53
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.22
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.89
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.39
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.89
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,30.5
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.02
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.75
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.33
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.24
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.91
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.51
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.73
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.39
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.16
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.22
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,5.82
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.34
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.57
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,30.6
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.93
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.37
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.47
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.66
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.96
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.12
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,30.7
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
