Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.48
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.74
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.11
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.99
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.23
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.02
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,30.8
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.76
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.07
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.95
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.31
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.7
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.41
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.59
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.13
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,30.9
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.03
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.39
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.04
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
112826,Mercia Drive P,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-8.37
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.47
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.31
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,95.8
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.32
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.17
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.84
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,31.0
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.83
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.47
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.5
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.74
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.42
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.21
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.13
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.44
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,31.1
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.93
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-9.99
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.87
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.12
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.33
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.21
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,31.2
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.22
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.89
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
112826,Mercia Drive P,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.66
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.55
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-4.85
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.77
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.3
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.6
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.33
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.73
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112826,Mercia Drive P,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.05
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.76
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.23
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.56
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.52
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,31.3
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.21
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.14
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.38
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.01
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.56
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.86
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.97
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.73
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.29
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.77
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.46
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.36
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.18
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.13
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,31.4
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.63
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.99
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112826,Mercia Drive P,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-7.6
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.07
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-4.39
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.81
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.4
