Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.93
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.17
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.08
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.13
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,31.5
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.91
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.83
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.47
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.17
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.62
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.57
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.52
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.63
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.26
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.47
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.2
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.19
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.87
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.48
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.1
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.12
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.92
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.64
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.9
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.81
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.6
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.61
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.93
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.54
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.08
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
112826,Mercia Drive P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-10.86
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.62
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.71
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.28
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.6
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112826,Mercia Drive P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.18
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.29
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.5
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.25
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.44
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
112826,Mercia Drive P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.08
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.78
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.68
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.0
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.01
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.78
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.33
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.32
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.02
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.55
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.62
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.22
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.78
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.04
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.86
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.62
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.76
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.39
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.31
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.59
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.5
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
112826,Mercia Drive P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.93
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.06
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.22
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.69
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.92
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.27
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.56
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.39
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.61
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112826,Mercia Drive P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.52
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.36
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.3
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.54
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.18
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.36
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
