Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.4
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.94
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.16
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.41
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.3
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.23
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.65
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.68
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.71
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.95
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.0
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.52
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.54
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.23
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.81
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.4
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.66
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.76
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.73
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.12
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
112826,Mercia Drive P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.09
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.44
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.66
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.42
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.92
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.99
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.25
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.93
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.23
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.95
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.58
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.73
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.74
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.22
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.8
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.74
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.54
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.55
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.18
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.74
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.36
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
112826,Mercia Drive P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.98
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.93
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.61
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.06
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.98
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.17
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.01
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.92
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.64
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.3
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
112826,Mercia Drive P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.11
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.81
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.28
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,107.9
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.97
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.84
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.77
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.29
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.47
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.45
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.48
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
112826,Mercia Drive P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.81
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.67
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.25
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,120.8
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.68
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.99
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.06
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.91
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.57
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.97
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
112826,Mercia Drive P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.25
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.45
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.97
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.01
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.6
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.95
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.45
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.35
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.6
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.37
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.59
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.85
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.37
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
112826,Mercia Drive P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.82
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.21
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.63
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,113.8
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.36
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.75
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.65
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.21
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.4
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.4
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.66
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.2
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
112826,Mercia Drive P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.29
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.47
