Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.8
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.82
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.55
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,121.4
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.74
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.14
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.16
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.57
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.0
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.2
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.4
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.76
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.15
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.2
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
112826,Mercia Drive P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.17
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.46
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.25
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.3
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.3
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.77
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.17
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.37
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.37
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.36
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.25
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.4
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.6
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.78
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.46
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
112826,Mercia Drive P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.87
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.45
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.32
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,22.15
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.77
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.92
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.92
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.46
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.93
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.04
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.28
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.5
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
112826,Mercia Drive P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.92
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.04
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.84
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.97
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,115.8
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.44
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.06
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.78
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.51
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.36
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.58
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.43
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112826,Mercia Drive P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.39
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.23
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,27.0
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.7
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,23.6
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.26
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.36
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.9
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.1
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.58
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.91
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.34
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.3
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
112826,Mercia Drive P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.76
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.76
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.55
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,117.8
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.44
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.54
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.09
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.77
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.7
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.47
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.47
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.76
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.42
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.71
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.8
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.91
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,30.38
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.1
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,125.7
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.11
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.27
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.22
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.48
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.59
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.67
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.73
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
112826,Mercia Drive P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.87
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.43
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.62
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.44
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.29
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.41
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.8
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.36
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.18
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.97
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.59
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
112826,Mercia Drive P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.26
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.45
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.77
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,33.35
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.99
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.9
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.89
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.58
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.36
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.34
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.2
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.71
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
112826,Mercia Drive P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.19
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.77
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,28.23
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.06
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.37
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.7
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.42
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
